Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
892854,Ridgeway Close Farnsfield,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.99
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.45
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
892854,Ridgeway Close Farnsfield,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
