Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
892854,Ridgeway Close Farnsfield,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.31
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.38
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,52.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.37
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
892854,Ridgeway Close Farnsfield,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
