Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.76
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
892854,Ridgeway Close Farnsfield,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.43
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.86
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.37
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.09
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.62
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.69
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.76
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.28
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.42
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,63.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.78
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.49
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.87
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.06
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.46
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.45
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.16
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.4
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.58
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
892854,Ridgeway Close Farnsfield,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.62
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.32
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.04
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.52
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
