Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.64
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.88
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.99
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.97
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.54
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.58
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.62
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.07
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.69
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,42.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.42
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.99
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.7
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
892854,Ridgeway Close Farnsfield,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.69
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.09
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.59
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
