Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
892854,Ridgeway Close Farnsfield,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.22
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
892854,Ridgeway Close Farnsfield,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.58
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.78
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
892854,Ridgeway Close Farnsfield,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
