Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
892854,Ridgeway Close Farnsfield,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.57
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.92
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
