Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.03
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
892854,Ridgeway Close Farnsfield,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.99
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.39
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,40.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.21
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
892854,Ridgeway Close Farnsfield,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.63
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,66.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
