Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.91
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.92
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
892854,Ridgeway Close Farnsfield,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.81
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
