Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.17
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.79
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
892854,Ridgeway Close Farnsfield,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.88
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,100.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.31
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.05
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,47.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
892854,Ridgeway Close Farnsfield,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
