Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
892854,Ridgeway Close Farnsfield,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
