Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
892854,Ridgeway Close Farnsfield,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
892854,Ridgeway Close Farnsfield,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
892854,Ridgeway Close Farnsfield,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
