Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892854,Ridgeway Close Farnsfield,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
