Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
892854,Ridgeway Close Farnsfield,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
892854,Ridgeway Close Farnsfield,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
