Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
892854,Ridgeway Close Farnsfield,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
