Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
892854,Ridgeway Close Farnsfield,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
892854,Ridgeway Close Farnsfield,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
